Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
521912,Mayhill,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
521912,Mayhill,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
521912,Mayhill,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
521912,Mayhill,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.26
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.05
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
521912,Mayhill,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
521912,Mayhill,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
521912,Mayhill,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
521912,Mayhill,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
521912,Mayhill,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.97
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
521912,Mayhill,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
521912,Mayhill,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
521912,Mayhill,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
521912,Mayhill,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
521912,Mayhill,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
521912,Mayhill,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
521912,Mayhill,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.43
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
521912,Mayhill,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
521912,Mayhill,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
