Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
521912,Mayhill,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
521912,Mayhill,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.16
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
521912,Mayhill,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
521912,Mayhill,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
521912,Mayhill,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
521912,Mayhill,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
521912,Mayhill,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
521912,Mayhill,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.02
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
521912,Mayhill,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.42
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
521912,Mayhill,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
521912,Mayhill,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.01
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
521912,Mayhill,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,55.7
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
521912,Mayhill,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
521912,Mayhill,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
521912,Mayhill,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.77
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
521912,Mayhill,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
521912,Mayhill,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
521912,Mayhill,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
