Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.74
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
521912,Mayhill,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
521912,Mayhill,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.67
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
521912,Mayhill,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
521912,Mayhill,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,61.9
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
521912,Mayhill,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
521912,Mayhill,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
521912,Mayhill,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
521912,Mayhill,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.44
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.5
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
521912,Mayhill,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.85
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
521912,Mayhill,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.93
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.46
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,62.5
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
521912,Mayhill,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
521912,Mayhill,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.14
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
521912,Mayhill,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.76
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
521912,Mayhill,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.45
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.04
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,66.1
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
521912,Mayhill,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
521912,Mayhill,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,64.1
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
521912,Mayhill,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
521912,Mayhill,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,67.7
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
