Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
521912,Mayhill,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
521912,Mayhill,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.97
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,66.2
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
521912,Mayhill,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
521912,Mayhill,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,N Current (RMS),A,38.9
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.99
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
521912,Mayhill,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.41
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
521912,Mayhill,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
521912,Mayhill,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
521912,Mayhill,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,N Current (RMS),A,30.3
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
521912,Mayhill,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
521912,Mayhill,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
521912,Mayhill,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
521912,Mayhill,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
